Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
