Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
