Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854874,BRASSWORKS FARM - STONE,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
