Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
