Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
