Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
