Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854874,BRASSWORKS FARM - STONE,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
