Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854874,BRASSWORKS FARM - STONE,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.81
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.01
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
854874,BRASSWORKS FARM - STONE,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
