Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.16
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
854874,BRASSWORKS FARM - STONE,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.95
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.62
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
854874,BRASSWORKS FARM - STONE,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.62
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
