Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.41
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.62
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
854874,BRASSWORKS FARM - STONE,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.52
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
854874,BRASSWORKS FARM - STONE,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.05
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.23
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.65
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
854874,BRASSWORKS FARM - STONE,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
