Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.13
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.09
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.29
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
854874,BRASSWORKS FARM - STONE,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
854874,BRASSWORKS FARM - STONE,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
854874,BRASSWORKS FARM - STONE,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
854874,BRASSWORKS FARM - STONE,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.18
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
