Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.83
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.65
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
854874,BRASSWORKS FARM - STONE,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854874,BRASSWORKS FARM - STONE,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
