Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854874,BRASSWORKS FARM - STONE,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854874,BRASSWORKS FARM - STONE,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
