Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
