Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854874,BRASSWORKS FARM - STONE,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854874,BRASSWORKS FARM - STONE,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
854874,BRASSWORKS FARM - STONE,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
