Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
