Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854874,BRASSWORKS FARM - STONE,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
