Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
