Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854874,BRASSWORKS FARM - STONE,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854874,BRASSWORKS FARM - STONE,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854874,BRASSWORKS FARM - STONE,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
