Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
854874,BRASSWORKS FARM - STONE,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
854874,BRASSWORKS FARM - STONE,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
854874,BRASSWORKS FARM - STONE,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
854874,BRASSWORKS FARM - STONE,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.07
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.4
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.19
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.2
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,33.7
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.96
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.97
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.5
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
854874,BRASSWORKS FARM - STONE,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854874,BRASSWORKS FARM - STONE,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
