Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
