Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854874,BRASSWORKS FARM - STONE,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
854874,BRASSWORKS FARM - STONE,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
