Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
854874,BRASSWORKS FARM - STONE,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
854874,BRASSWORKS FARM - STONE,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
