Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
854874,BRASSWORKS FARM - STONE,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.99
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
854874,BRASSWORKS FARM - STONE,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
