Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.01
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.36
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.96
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
854874,BRASSWORKS FARM - STONE,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.21
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.25
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
