Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.3
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
854874,BRASSWORKS FARM - STONE,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854874,BRASSWORKS FARM - STONE,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.06
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854874,BRASSWORKS FARM - STONE,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854874,BRASSWORKS FARM - STONE,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
854874,BRASSWORKS FARM - STONE,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
