Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,29.2
