Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.54
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.62
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
