Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.53
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
