Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854874,BRASSWORKS FARM - STONE,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854874,BRASSWORKS FARM - STONE,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854874,BRASSWORKS FARM - STONE,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.67
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854874,BRASSWORKS FARM - STONE,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
