Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854874,BRASSWORKS FARM - STONE,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
