Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854874,BRASSWORKS FARM - STONE,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
