Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.14
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,03,N Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,01,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.13
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,03,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.69
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,03,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,01,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,01,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,01,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854874,BRASSWORKS FARM - STONE,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
