Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.21
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854874,BRASSWORKS FARM - STONE,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,03,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.17
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,03,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.82
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,03,N Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
