Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.94
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,03,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
854874,BRASSWORKS FARM - STONE,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.95
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,03,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.35
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.55
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
854874,BRASSWORKS FARM - STONE,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
