Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
854874,BRASSWORKS FARM - STONE,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
854874,BRASSWORKS FARM - STONE,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,01,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854874,BRASSWORKS FARM - STONE,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.87
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.42
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.77
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
