Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,01,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.41
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854874,BRASSWORKS FARM - STONE,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,03,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
854874,BRASSWORKS FARM - STONE,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
