Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854874,BRASSWORKS FARM - STONE,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,03,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,03,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854874,BRASSWORKS FARM - STONE,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.87
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,03,N Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,03,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
