Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,03,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,03,N Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,03,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
