Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,03,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
