Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.27
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,03,N Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,03,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.27
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,03,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,03,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.41
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,03,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,03,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
