Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.06
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,03,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,03,N Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.28
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,03,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
