Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,03,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.97
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,03,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
