Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,04,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,03,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
