Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
854874,BRASSWORKS FARM - STONE,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.85
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,03,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
