Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,01,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,01,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,01,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,01,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
