Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,01,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,01,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,01,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,01,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,01,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
