Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,04,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,04,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,01,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,04,N Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,04,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,01,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,01,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,01,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854874,BRASSWORKS FARM - STONE,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
