Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,03,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
